Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776753,Worcester Street - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
