Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
