Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
