Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
