Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
