Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
