Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
