Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
