Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
