Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
