Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776753,Worcester Street - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
