Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776753,Worcester Street - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
