Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
