Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
