Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
