Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
