Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
