Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
