Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776753,Worcester Street - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776753,Worcester Street - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776753,Worcester Street - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
