Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
