Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
