Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
