Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
