Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
