Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
