Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
