Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776753,Worcester Street - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
