Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
