Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776753,Worcester Street - Kidderminster,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
