Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
