Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
