Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
