Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
