Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
