Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
