Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
