Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
