Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
