Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
