Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,13.1
