Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
