Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
