Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
