Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
