Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
