Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
