Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,13.1
