Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
