Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
