Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
