Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
