Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
