Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
