Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
