Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
