Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
