Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
