Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
