Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
