Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
