Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
