Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
