Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
