Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
